Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
