Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
