Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
