Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
