Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,transformer,,Temperature,C,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,transformer,,Temperature,C,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,transformer,,Temperature,C,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,transformer,,Temperature,C,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
