Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,transformer,,Temperature,C,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,transformer,,Temperature,C,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.92
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,transformer,,Temperature,C,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,transformer,,Temperature,C,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,transformer,,Temperature,C,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,transformer,,Temperature,C,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
