Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
