Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
