Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
