Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
