Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
