Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
