Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
