Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
