Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
