Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
