Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
