Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
