Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
