Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
