Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
