Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
