Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
