Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
