Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,transformer,,Temperature,C,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
