Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
