Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
