Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
