Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.65
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
