Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
