Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
