Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
