Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.99
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.71
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.94
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.55
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.62
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
