Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
