Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,transformer,,Temperature,C,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,transformer,,Temperature,C,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,transformer,,Temperature,C,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
