Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
