Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
