Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,transformer,,Temperature,C,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,transformer,,Temperature,C,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,transformer,,Temperature,C,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,transformer,,Temperature,C,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
