Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
