Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
