Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.27
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
