Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
