Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
