Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
