Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
