Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
