Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,transformer,,Temperature,C,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,transformer,,Temperature,C,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,transformer,,Temperature,C,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,transformer,,Temperature,C,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
