Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
