Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,21.4
