Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
