Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
