Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
