Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.26
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.74
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
