Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,transformer,,Temperature,C,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
