Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
