Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
