Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,transformer,,Temperature,C,18.5
