Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
