Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,19.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
