Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,20.8
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
