Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,18.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,18.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,18.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,18.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,18.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
