Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,18.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,19.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,19.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,19.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
