Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,17.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,17.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,7.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,5.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,6.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
