Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,transformer,,Temperature,C,17.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,transformer,,Temperature,C,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,transformer,,Temperature,C,17.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,transformer,,Temperature,C,17.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,transformer,,Temperature,C,17.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,transformer,,Temperature,C,17.5
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
843804,POPLARS AVENUE - HANWOOD,2023-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
